Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.83
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.11
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.74
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.89
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,140.9
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.85
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,41.2
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.42
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.74
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.71
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.41
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
110211,"Park Grove, 76",2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.53
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.72
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.48
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.34
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,41.33
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.3
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,174.4
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.53
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.15
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.17
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,41.1
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.75
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.76
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.25
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,90.23
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,154.6
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
110211,"Park Grove, 76",2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.7
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.28
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.68
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.82
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.77
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,99.8
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,163.6
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.91
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.56
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,41.1
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.24
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.56
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.44
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.09
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
110211,"Park Grove, 76",2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.88
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.31
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.41
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,43.66
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,89.7
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.2
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,183.3
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.29
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.43
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.63
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,41.0
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.39
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.69
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.1
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,99.13
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,173.6
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
110211,"Park Grove, 76",2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.9
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.63
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.57
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.53
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.52
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.97
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.0
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,165.8
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.2
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.66
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.1
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,40.9
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.37
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.87
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.98
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,94.29
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,156.0
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
110211,"Park Grove, 76",2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.43
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.88
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.17
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.9
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.6
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,105.2
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,157.4
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.14
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.98
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.2
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.41
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.15
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,40.9
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.11
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.6
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.94
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,100.35
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,163.7
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
110211,"Park Grove, 76",2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.08
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.38
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.7
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.98
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.55
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,136.4
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.19
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.97
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.99
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.1
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,40.8
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
