Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.45
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.73
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.59
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,92.6
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
110211,"Park Grove, 76",2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.7
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.45
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.54
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.26
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,37.35
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,159.4
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.04
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.6
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.8
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.14
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,40.7
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.16
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.98
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.5
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,93.13
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
110211,"Park Grove, 76",2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.73
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.18
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.48
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.94
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,110.8
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,149.7
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.4
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.55
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.54
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,163.6
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
110211,"Park Grove, 76",2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.96
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.93
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.09
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.25
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,46.64
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,98.0
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.1
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,195.7
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.55
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.31
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.07
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.83
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,102.13
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,177.0
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
110211,"Park Grove, 76",2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.9
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.95
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.78
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.05
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,46.81
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,86.9
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.0
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.1
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,197.4
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.83
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.73
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.63
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.2
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.91
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.01
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.27
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,101.79
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,176.5
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
110211,"Park Grove, 76",2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,431.4
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.39
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.62
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,45.81
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,92.8
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,193.0
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.62
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.79
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.37
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,40.2
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.95
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.98
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.2
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,99.2
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,167.6
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
110211,"Park Grove, 76",2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.3
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.73
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.94
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,29.33
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,46.94
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,77.7
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.3
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,123.5
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,197.0
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.49
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.71
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.91
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.1
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.68
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.18
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,109.2
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,40.0
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.66
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.26
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.07
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,112.47
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,175.6
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
110211,"Park Grove, 76",2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,474.3
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.93
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,29.5
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,41.42
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,124.4
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,175.6
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.13
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.08
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.43
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.45
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
