Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.72
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,27.11
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,114.3
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.18
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.26
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.99
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,108.84
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,173.3
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
110211,"Park Grove, 76",2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.2
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.47
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.73
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,31.68
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.37
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,132.9
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,167.8
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.06
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.5
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.0
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.52
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.85
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,109.8
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.03
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.49
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.17
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,112.69
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,191.4
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
110211,"Park Grove, 76",2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,476.3
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.73
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.82
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.7
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.26
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.44
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,139.3
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.82
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.92
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.37
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.49
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.1
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.44
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,107.8
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.15
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.82
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,116.83
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,232.7
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
110211,"Park Grove, 76",2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,491.7
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.76
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,27.92
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.41
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.47
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,116.6
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.8
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,112.3
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.28
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.96
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.31
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.63
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.07
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.84
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,121.7
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.52
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.73
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.69
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,97.38
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
110211,"Park Grove, 76",2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.7
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.61
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,30.75
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.41
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.44
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,127.4
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.4
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,115.5
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.76
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.65
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.4
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.6
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.08
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.25
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.15
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.49
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,104.0
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.5
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.95
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.97
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,92.95
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
110211,"Park Grove, 76",2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.22
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,28.14
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.05
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.01
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,116.3
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,149.4
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.25
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.43
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.99
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,28.22
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,119.1
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.29
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.33
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.04
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,101.08
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,153.1
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
110211,"Park Grove, 76",2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.3
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.91
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.58
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.87
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,103.1
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.97
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.18
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.45
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.72
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.72
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.3
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.52
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.8
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.83
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,76.17
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
110211,"Park Grove, 76",2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.72
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.59
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.86
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.64
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.4
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.0
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.99
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.11
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.48
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.86
