Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.78
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.32
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.1
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.91
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.35
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,79.44
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
110211,"Park Grove, 76",2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.74
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.58
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.68
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.6
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.21
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.03
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.7
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.79
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.37
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.81
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.41
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.05
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.5
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.52
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.99
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.81
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
110211,"Park Grove, 76",2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.04
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.87
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.89
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.3
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.4
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.72
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,2.35
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.06
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.85
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.42
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.21
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.9
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.17
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.96
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,84.46
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
110211,"Park Grove, 76",2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.0
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.25
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.48
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.7
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.16
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.32
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.27
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.3
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.29
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.75
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.7
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.6
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.82
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110211,"Park Grove, 76",2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.75
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.2
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.7
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.77
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.9
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.22
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.02
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.06
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.15
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.86
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.78
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.92
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.84
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
110211,"Park Grove, 76",2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.1
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.38
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.05
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.8
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.32
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.78
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.0
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.53
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.28
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.65
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.86
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.27
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
110211,"Park Grove, 76",2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.62
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.23
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.24
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.25
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.52
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.81
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.01
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.19
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.34
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.8
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.59
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.24
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.02
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.86
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
110211,"Park Grove, 76",2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.29
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.14
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.95
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.05
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
