Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.0
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.23
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.02
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.23
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.17
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.66
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.33
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.67
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
110211,"Park Grove, 76",2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.23
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.59
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.36
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.5
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.14
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.91
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.67
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.73
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.6
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.99
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.64
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
110211,"Park Grove, 76",2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.03
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.73
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.99
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.23
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.57
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.99
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.77
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.28
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.64
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.3
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.97
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.44
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.87
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
110211,"Park Grove, 76",2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.02
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.5
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.15
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.12
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.83
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.23
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.35
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.8
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.56
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.93
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
110211,"Park Grove, 76",2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.43
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.65
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.9
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.94
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.89
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.72
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.78
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.38
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.74
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
110211,"Park Grove, 76",2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.13
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.56
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.94
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.86
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.48
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.1
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.1
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.33
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.35
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.73
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
110211,"Park Grove, 76",2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.31
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.33
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.27
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.43
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.02
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.79
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.53
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.16
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
110211,"Park Grove, 76",2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.68
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.69
