Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.8
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.7
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.05
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.49
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.28
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.22
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.86
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.82
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.51
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.76
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
110211,"Park Grove, 76",2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.76
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.79
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.41
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.26
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.6
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.07
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
110211,"Park Grove, 76",2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.59
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.43
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.77
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.58
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.35
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.18
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.1
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.4
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.6
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
110211,"Park Grove, 76",2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.66
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.45
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.32
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.14
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.53
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.35
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.36
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.76
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.51
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
110211,"Park Grove, 76",2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.36
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.67
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.12
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.09
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.22
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.56
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.15
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.55
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.16
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.6
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
110211,"Park Grove, 76",2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.2
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.64
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.64
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.2
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.67
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.82
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.12
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.85
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.99
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.02
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110211,"Park Grove, 76",2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.64
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.21
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.06
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.18
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.06
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.6
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.53
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.5
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.37
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.36
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
