Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.4
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
110211,"Park Grove, 76",2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.22
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.35
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.11
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.04
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.54
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.49
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.45
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.85
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.7
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.08
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.38
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
110211,"Park Grove, 76",2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.88
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.51
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.31
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.76
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.97
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.47
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.81
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.8
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.27
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.96
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.02
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
110211,"Park Grove, 76",2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.17
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.57
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.7
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.11
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.02
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.47
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.78
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.83
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.64
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.1
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.1
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.79
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.85
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
110211,"Park Grove, 76",2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.26
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.19
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.64
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.41
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.77
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.8
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.85
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.71
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.54
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.54
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.56
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.7
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
110211,"Park Grove, 76",2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.63
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.42
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.27
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.25
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,4.1
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.6
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.5
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.6
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.58
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.36
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.11
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.48
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.18
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
110211,"Park Grove, 76",2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.19
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.13
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.02
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.31
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,3.9
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.65
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.71
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.17
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.75
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.4
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.41
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.77
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
110211,"Park Grove, 76",2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.07
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.27
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.62
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.88
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.61
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.75
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.88
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
