Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.54
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.89
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.72
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
110211,"Park Grove, 76",2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.31
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.01
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.11
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.06
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.53
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.99
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.5
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.86
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.93
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.44
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
110211,"Park Grove, 76",2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.09
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.03
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.43
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.09
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.54
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.35
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.8
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.88
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.04
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.71
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
110211,"Park Grove, 76",2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.05
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.57
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.75
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.08
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.38
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.64
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.37
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.21
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110211,"Park Grove, 76",2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.23
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.69
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.04
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.06
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.98
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.8
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.75
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.15
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.84
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.1
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.43
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.31
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.83
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
110211,"Park Grove, 76",2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.17
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.56
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.43
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.8
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.36
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.3
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.83
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.42
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.83
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.1
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.82
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.78
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
110211,"Park Grove, 76",2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.87
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.27
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.42
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.85
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.4
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.79
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.03
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.48
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.2
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.41
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.22
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
110211,"Park Grove, 76",2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.02
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.46
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.62
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.69
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.58
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.56
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.6
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.26
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.99
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.61
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.0
