Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.19
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.13
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.15
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
110211,"Park Grove, 76",2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.13
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.3
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.3
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.54
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.33
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.53
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.35
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.05
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.02
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.4
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.34
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.61
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.1
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
110211,"Park Grove, 76",2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.64
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.33
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.1
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.76
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.11
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.42
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.44
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.02
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.1
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.68
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.23
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.85
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
110211,"Park Grove, 76",2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.03
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.44
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.93
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.1
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.37
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.2
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.58
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.31
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.8
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.64
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.25
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.08
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
110211,"Park Grove, 76",2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.96
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.62
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.43
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.34
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.32
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.15
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.15
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.15
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.44
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.09
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
110211,"Park Grove, 76",2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.92
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.07
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.04
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.55
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.2
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.37
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.98
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.28
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.26
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.23
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
110211,"Park Grove, 76",2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.77
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.53
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.92
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.72
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.57
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.63
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.25
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.9
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.68
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.79
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.98
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
110211,"Park Grove, 76",2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.07
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.83
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.74
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.05
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.73
