Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.4
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.59
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.86
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.02
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.7
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.77
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.6
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
110211,"Park Grove, 76",2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.04
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.21
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.26
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,77.2
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,102.6
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.54
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.62
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.45
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.25
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.45
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.51
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.45
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.68
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
110211,"Park Grove, 76",2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.47
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.25
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.08
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.69
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.36
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.46
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.18
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.4
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
110211,"Park Grove, 76",2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.96
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.16
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.66
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,37.6
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.07
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.56
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
110211,"Park Grove, 76",2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.0
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.11
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.06
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.35
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.73
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.62
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.57
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.54
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.43
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
110211,"Park Grove, 76",2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.5
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.55
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.81
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.4
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.3
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.75
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.31
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.99
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.02
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.9
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.56
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.37
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.51
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
110211,"Park Grove, 76",2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.07
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.82
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.16
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.27
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.1
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.73
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.75
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.49
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.08
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,37.7
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.13
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.9
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.52
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
110211,"Park Grove, 76",2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.18
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.0
