Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.62
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.25
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.77
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.73
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.05
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.58
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.39
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.41
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.06
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.33
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.14
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
110211,"Park Grove, 76",2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.3
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.16
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.51
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.74
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.66
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.04
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.5
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.58
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.18
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.53
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.43
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
110211,"Park Grove, 76",2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.3
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.51
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.69
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.59
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.9
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.92
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.47
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.89
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.73
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.09
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.89
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.1
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
110211,"Park Grove, 76",2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.58
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.84
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.2
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.56
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.9
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.17
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.43
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.96
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.56
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.55
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
110211,"Park Grove, 76",2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.05
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.39
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.56
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.88
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.3
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,37.8
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.61
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.59
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.02
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.69
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
110211,"Park Grove, 76",2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.51
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.8
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.69
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.3
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.44
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.18
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.73
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.33
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.43
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.18
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.12
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.75
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
110211,"Park Grove, 76",2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.88
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.26
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.23
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.67
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.05
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.26
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.41
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.97
