Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.47
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
110211,"Park Grove, 76",2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.25
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.13
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.69
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.7
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.3
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.2
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.29
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.44
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.62
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.84
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
110211,"Park Grove, 76",2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.93
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.54
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.68
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.35
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.2
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,122.4
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.6
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.37
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.17
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.93
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.86
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,37.9
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.61
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.56
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,67.18
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,67.05
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
110211,"Park Grove, 76",2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.26
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.92
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.44
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.7
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.41
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.6
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.71
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.55
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.53
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.06
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.19
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.13
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.21
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.85
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
110211,"Park Grove, 76",2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.28
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.14
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.76
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.0
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.1
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.1
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.33
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.73
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.35
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.29
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.13
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,38.0
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.7
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.01
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.32
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,61.74
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
110211,"Park Grove, 76",2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.45
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.16
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.7
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.76
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.1
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.7
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.2
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.37
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,55.92
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
110211,"Park Grove, 76",2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.26
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.74
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.71
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.96
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.9
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.3
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.41
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.07
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.17
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,38.1
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.68
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.38
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.45
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,62.86
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
110211,"Park Grove, 76",2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.66
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.91
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.52
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.3
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.7
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.67
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
