Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,38.2
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.88
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.31
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.35
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
110211,"Park Grove, 76",2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.13
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.31
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.56
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.6
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,38.3
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.94
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.97
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.25
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.15
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
110211,"Park Grove, 76",2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.97
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.85
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.15
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.53
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.05
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.65
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.86
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.35
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
110211,"Park Grove, 76",2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.84
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.21
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.02
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.32
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.09
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.87
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.66
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
110211,"Park Grove, 76",2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.62
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.86
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.68
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.95
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.78
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
110211,"Park Grove, 76",2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.4
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.41
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.88
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.82
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.61
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
110211,"Park Grove, 76",2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.37
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.75
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
110211,"Park Grove, 76",2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.99
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
