Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.01
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.9
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
110211,"Park Grove, 76",2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.72
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.71
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.08
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.94
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
110211,"Park Grove, 76",2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.8
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.17
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.76
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.33
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.38
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
110211,"Park Grove, 76",2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.62
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.32
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.31
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
110211,"Park Grove, 76",2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.05
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.92
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.7
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.68
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
110211,"Park Grove, 76",2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.2
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.8
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.96
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.72
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.83
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.53
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
110211,"Park Grove, 76",2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.16
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.11
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.85
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.66
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
110211,"Park Grove, 76",2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.64
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.47
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.5
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
