Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.43
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
110211,"Park Grove, 76",2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.94
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.44
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.56
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.11
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
110211,"Park Grove, 76",2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.87
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.84
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.7
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.77
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.93
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
110211,"Park Grove, 76",2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.06
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.27
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.9
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.62
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.16
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
110211,"Park Grove, 76",2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.52
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.6
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.69
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.44
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.9
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
110211,"Park Grove, 76",2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.86
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.82
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.01
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
110211,"Park Grove, 76",2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.64
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.64
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.55
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.3
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
110211,"Park Grove, 76",2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.75
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.08
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.96
