Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.07
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,40.0
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.48
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.13
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
110211,"Park Grove, 76",2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.47
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.34
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.07
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,40.0
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.8
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.85
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
110211,"Park Grove, 76",2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.34
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.35
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.38
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
110211,"Park Grove, 76",2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.06
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.71
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.21
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.8
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,40.2
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.39
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.16
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
110211,"Park Grove, 76",2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.29
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.9
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.61
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.35
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.32
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.09
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.77
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.98
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.83
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
110211,"Park Grove, 76",2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.36
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.93
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.95
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.2
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.6
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.83
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
110211,"Park Grove, 76",2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.0
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.7
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.05
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.3
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.6
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,56.15
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
110211,"Park Grove, 76",2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
