Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.69
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.75
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.85
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.89
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.21
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,57.3
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
110211,"Park Grove, 76",2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.72
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.53
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.24
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.5
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.32
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.83
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.26
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
110211,"Park Grove, 76",2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.54
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.08
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.44
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.0
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.87
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.74
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,54.63
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
110211,"Park Grove, 76",2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.79
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.53
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.37
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.87
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.6
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,40.6
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.52
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,55.18
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
110211,"Park Grove, 76",2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.95
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.22
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.23
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.4
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,40.6
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.24
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.86
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,55.11
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
110211,"Park Grove, 76",2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.55
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.25
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.63
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.62
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.81
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.2
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,40.7
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.94
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.42
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.23
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
110211,"Park Grove, 76",2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.23
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.84
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.86
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.08
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.8
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,40.8
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
