Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.41
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.7
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,55.06
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
110211,"Park Grove, 76",2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.38
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.49
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.16
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.43
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.3
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,40.8
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.8
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.97
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,59.61
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
110211,"Park Grove, 76",2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.99
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.11
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.39
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.43
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,109.8
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,40.9
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.54
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.28
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,59.9
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
110211,"Park Grove, 76",2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.66
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.0
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.2
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,107.6
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,132.6
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.8
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.29
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,42.1
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.08
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.75
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,75.87
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
110211,"Park Grove, 76",2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.24
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.85
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.81
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.22
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.78
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,106.3
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,138.1
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.92
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,42.1
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.81
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.2
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,77.95
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,146.0
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
110211,"Park Grove, 76",2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.48
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.7
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.98
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.31
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,110.7
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,131.4
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.18
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.87
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,42.2
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.15
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.08
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,73.28
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
110211,"Park Grove, 76",2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.2
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,29.79
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.86
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.15
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,121.7
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.6
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.87
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,42.2
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.46
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.65
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.65
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,61.81
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
110211,"Park Grove, 76",2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.28
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.05
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.82
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.06
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.89
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,110.0
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,142.4
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
