Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,42.3
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.72
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,53.83
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.45
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,69.04
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
110211,"Park Grove, 76",2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.15
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.45
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,27.35
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.22
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.01
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,112.1
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,142.8
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,42.3
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.86
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.6
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,67.78
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
110211,"Park Grove, 76",2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.64
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,27.21
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.7
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.17
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,111.5
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.8
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,42.3
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.85
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.19
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,66.47
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
110211,"Park Grove, 76",2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.45
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.44
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,27.84
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.55
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,114.2
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,149.7
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,42.4
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.15
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.47
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,74.25
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,146.1
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
110211,"Park Grove, 76",2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.71
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.13
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,28.1
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.11
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.01
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,81.5
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,116.1
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,162.3
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,42.4
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.78
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.82
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,76.78
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
110211,"Park Grove, 76",2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.04
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.67
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.39
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.23
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.4
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,151.3
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,42.4
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.85
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.52
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.87
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,72.44
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
110211,"Park Grove, 76",2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.48
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.39
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.86
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.91
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.63
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,75.8
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,98.5
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,161.5
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,42.4
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.93
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.44
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.59
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,75.33
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
110211,"Park Grove, 76",2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.5
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.79
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.81
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.34
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,79.6
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,102.7
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,164.7
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
