Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,42.4
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.2
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.94
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,75.34
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
110211,"Park Grove, 76",2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.24
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.37
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.45
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,43.46
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,90.3
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.9
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,180.8
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.83
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,42.4
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.85
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.62
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.93
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,85.18
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,158.1
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
110211,"Park Grove, 76",2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.7
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.53
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.01
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.57
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,43.02
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,86.8
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,98.8
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,179.4
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.77
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.59
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,42.4
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.69
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.62
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.72
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,95.72
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
110211,"Park Grove, 76",2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.9
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.73
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.98
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,47.29
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,93.1
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,101.8
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,197.3
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.17
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.84
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.73
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.56
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,42.4
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.37
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.56
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.44
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,96.79
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,162.7
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
110211,"Park Grove, 76",2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.3
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.67
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.11
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,29.43
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.88
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.39
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,122.2
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,137.9
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.76
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.13
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.87
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,42.3
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.12
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.39
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.08
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,87.25
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
110211,"Park Grove, 76",2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.79
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.05
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.94
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.7
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,99.6
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,124.8
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.89
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.08
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.86
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.21
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,42.3
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.92
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.35
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.99
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,81.51
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
110211,"Park Grove, 76",2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.49
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.54
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.19
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.28
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,40.11
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.4
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,169.1
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.52
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.18
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.99
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.97
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,42.3
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.71
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.1
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.73
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,85.12
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
110211,"Park Grove, 76",2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.25
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,27.16
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.51
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.52
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,115.2
