Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,143.6
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.37
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.87
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.56
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.73
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.56
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,42.3
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.26
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.67
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.03
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,77.63
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
110211,"Park Grove, 76",2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,27.71
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.57
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,40.78
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,116.1
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,172.5
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.16
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.1
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.51
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,42.3
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.26
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.72
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.71
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,86.86
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
110211,"Park Grove, 76",2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,35.51
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.16
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,40.25
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,84.1
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,147.6
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,171.0
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.6
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.87
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.76
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.51
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.39
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,42.2
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.56
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.63
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.49
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,83.7
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
110211,"Park Grove, 76",2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.72
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.17
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.15
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.3
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,98.5
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,147.1
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.5
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.29
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.83
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.13
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.79
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.56
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,42.1
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.49
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.27
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.14
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.75
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
110211,"Park Grove, 76",2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.43
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.41
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.83
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.75
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.9
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.1
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.49
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.18
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.15
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.87
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,42.1
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.22
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.64
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.76
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.42
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
110211,"Park Grove, 76",2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.86
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.84
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.19
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,40.72
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,95.8
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,171.3
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.94
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.6
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.38
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.41
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.19
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,42.1
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.16
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.16
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,71.24
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,83.46
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
110211,"Park Grove, 76",2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.9
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.86
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.03
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,37.52
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.3
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.9
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,158.2
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.58
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.86
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.96
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.63
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.77
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.64
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,42.0
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.76
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.96
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.2
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.37
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
110211,"Park Grove, 76",2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
