Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,27.32
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.05
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.97
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,113.3
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,143.4
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.31
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.15
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.36
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,79.9
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.95
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.0
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,42.0
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.52
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.31
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.23
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,83.48
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
110211,"Park Grove, 76",2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.73
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,34.64
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.12
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.6
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,144.6
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,134.2
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.5
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.7
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.66
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.2
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.0
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,41.9
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.17
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.77
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.94
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,79.29
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
110211,"Park Grove, 76",2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.47
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.72
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.68
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.06
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,98.6
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.8
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.1
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.03
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.31
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.31
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.48
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.7
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.62
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.76
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.02
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,41.9
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.16
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.95
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.81
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.15
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
110211,"Park Grove, 76",2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.12
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.56
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.53
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.47
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.3
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.75
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.49
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.66
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.3
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.18
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.22
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.01
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,41.8
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.71
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.94
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.15
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.46
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
110211,"Park Grove, 76",2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.41
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.53
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.91
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.87
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.0
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.26
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.95
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.01
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,41.8
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.51
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.53
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.8
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.52
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
110211,"Park Grove, 76",2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.61
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.68
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.2
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.17
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.7
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,109.4
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.16
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.79
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.37
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.76
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.18
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,41.7
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.41
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.93
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.13
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.24
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
110211,"Park Grove, 76",2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.7
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.32
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.59
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.44
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.9
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,109.1
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.27
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.85
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,41.6
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
