Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.39
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.43
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.26
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.7
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
110211,"Park Grove, 76",2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.77
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.78
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.4
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.23
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,165.9
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.46
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.46
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.11
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.64
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.61
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,41.5
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.86
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.52
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.59
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
110211,"Park Grove, 76",2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.61
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.71
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.91
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.85
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.2
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,168.8
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.64
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.45
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.01
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,41.4
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.72
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.2
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.26
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,92.64
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
110211,"Park Grove, 76",2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.19
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.76
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.01
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,42.38
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,179.1
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.5
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.44
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.95
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.55
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,41.3
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.57
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.41
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.18
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,92.82
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,154.1
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
110211,"Park Grove, 76",2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.69
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.61
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.17
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.83
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,82.0
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,168.4
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.72
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.07
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,41.2
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.45
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.93
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.9
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.71
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
110211,"Park Grove, 76",2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.48
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.18
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.49
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,41.09
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,85.5
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,173.2
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.6
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.64
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,41.1
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.82
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.26
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.55
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,88.8
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
110211,"Park Grove, 76",2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.2
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.22
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.97
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.8
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.46
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.3
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,150.7
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.17
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.57
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,41.0
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.21
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.61
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.76
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.03
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
110211,"Park Grove, 76",2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.58
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,29.02
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.01
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.81
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,121.0
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.1
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,165.6
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.7
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.72
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.03
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
