Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.31
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.95
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,40.9
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.56
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.58
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.57
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,86.66
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
110211,"Park Grove, 76",2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.4
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.61
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.6
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.99
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.17
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.4
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.6
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,155.7
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.37
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.08
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.26
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.97
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.43
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,40.8
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.91
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.38
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.14
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,86.88
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
110211,"Park Grove, 76",2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.1
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.01
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.97
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.32
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.08
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.9
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.0
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.88
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.64
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.96
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.8
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,40.7
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.95
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.1
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,86.73
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
110211,"Park Grove, 76",2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.6
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.92
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.29
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.23
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.63
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,132.1
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.53
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.67
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.55
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.81
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.28
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.84
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.9
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,40.6
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.02
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.87
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.34
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,77.83
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
110211,"Park Grove, 76",2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.28
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.97
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.53
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.14
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.1
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,136.9
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.92
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.56
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.97
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.95
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.2
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.16
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
110211,"Park Grove, 76",2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.74
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.28
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.75
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.87
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.0
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,132.5
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.16
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.26
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.67
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.02
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.56
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.9
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,75.66
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
110211,"Park Grove, 76",2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.23
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.83
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.26
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,138.1
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.25
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.54
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.56
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.43
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.66
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.2
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,77.93
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
110211,"Park Grove, 76",2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.14
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.2
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.22
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.4
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.1
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,109.6
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.07
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.72
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.26
