Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.1
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.42
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.97
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
110211,"Park Grove, 76",2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.32
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.06
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.32
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.56
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,95.7
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.3
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.21
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.5
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.28
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.54
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.1
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.74
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,40.2
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.11
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.83
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.58
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.68
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
110211,"Park Grove, 76",2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.77
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.72
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.2
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,94.0
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.73
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.53
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.38
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.9
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.15
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.18
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.77
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.15
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.61
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.55
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
110211,"Park Grove, 76",2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.43
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.43
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.67
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.0
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.5
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.51
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.33
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.89
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.72
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.07
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.82
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.93
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.53
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
110211,"Park Grove, 76",2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.82
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.79
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.36
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.9
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.2
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.56
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.68
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.32
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.01
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,40.0
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.79
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.14
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.48
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.66
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
110211,"Park Grove, 76",2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.55
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.28
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.33
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,2.15
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.33
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.16
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.13
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,40.0
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.98
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.77
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.93
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
110211,"Park Grove, 76",2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.54
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.13
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.34
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,111.2
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,2.02
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.5
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.35
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.74
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.4
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.25
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.5
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.68
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.84
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
110211,"Park Grove, 76",2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.61
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.86
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.65
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.1
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
