Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.41
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.18
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.36
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.84
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.7
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.47
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.66
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.42
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
110211,"Park Grove, 76",2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.37
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.94
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.1
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.91
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.02
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.42
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,87.4
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.4
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.77
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.33
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
110211,"Park Grove, 76",2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.41
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.28
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.96
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.73
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.94
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.86
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.07
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.28
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
110211,"Park Grove, 76",2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.16
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.27
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.91
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.2
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.16
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.45
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.05
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.21
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.49
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.04
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
110211,"Park Grove, 76",2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.09
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.5
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.44
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.6
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.21
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.28
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.66
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.87
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.42
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.91
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.62
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.16
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.04
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.78
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
110211,"Park Grove, 76",2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.22
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.51
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.58
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.02
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.78
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.82
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.32
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.2
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.5
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
110211,"Park Grove, 76",2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.23
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.61
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.68
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.56
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.22
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.35
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.12
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.88
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.1
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.73
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.57
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
110211,"Park Grove, 76",2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
