Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.51
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.58
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.25
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.56
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.47
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.91
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.22
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
110211,"Park Grove, 76",2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.75
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.22
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.06
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.37
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.35
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.7
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.79
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.5
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.97
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.61
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.71
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
110211,"Park Grove, 76",2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.12
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.94
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.37
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.56
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.24
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.29
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.86
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.2
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.85
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.71
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.57
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
110211,"Park Grove, 76",2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.92
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.18
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.2
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.94
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.12
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.8
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.07
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
110211,"Park Grove, 76",2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.34
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.12
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.37
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.49
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.67
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.35
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.44
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
110211,"Park Grove, 76",2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.21
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.34
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.76
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.03
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.51
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
110211,"Park Grove, 76",2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.3
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.46
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.1
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.67
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.16
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.69
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.48
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.89
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.43
