Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.11
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
110211,"Park Grove, 76",2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.46
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.26
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.61
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.49
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.77
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.6
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.06
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
110211,"Park Grove, 76",2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.24
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.6
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,2.18
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.72
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.71
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.43
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
110211,"Park Grove, 76",2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.11
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.59
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.62
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.68
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.76
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.0
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.6
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.74
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.77
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
110211,"Park Grove, 76",2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.05
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.03
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.92
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.18
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.78
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.7
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.2
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.28
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.52
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
110211,"Park Grove, 76",2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.35
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.56
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.9
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.1
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.97
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.88
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.08
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.97
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.51
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.78
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
110211,"Park Grove, 76",2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.57
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.0
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.54
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.1
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.73
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.31
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.32
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.28
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.3
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.71
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
110211,"Park Grove, 76",2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.42
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.77
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.36
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.05
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.86
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.43
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.1
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
