Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.65
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.27
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
110211,"Park Grove, 76",2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.51
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.88
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.09
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.46
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.77
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.85
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.73
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.13
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.08
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
110211,"Park Grove, 76",2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.87
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.32
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.42
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.92
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.97
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.5
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.92
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.52
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110211,"Park Grove, 76",2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.52
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.87
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.28
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.01
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.11
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.47
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.04
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.44
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.9
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.1
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.73
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
110211,"Park Grove, 76",2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.34
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.7
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.2
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.42
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.77
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.77
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.95
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.7
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.45
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.95
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110211,"Park Grove, 76",2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.74
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.44
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.26
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.97
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.08
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.13
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.3
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.88
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
110211,"Park Grove, 76",2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.22
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.2
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.83
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.85
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.68
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.85
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
110211,"Park Grove, 76",2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.46
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.87
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.7
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.91
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.37
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.62
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
