Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.26
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.04
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.99
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
110211,"Park Grove, 76",2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.85
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.23
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.4
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.53
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,2.01
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.26
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.8
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.69
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.11
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
110211,"Park Grove, 76",2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.44
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.76
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.95
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.74
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.8
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.09
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.51
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.05
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.39
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.46
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.92
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.63
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
110211,"Park Grove, 76",2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.52
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.29
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.43
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.7
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.16
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.44
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.72
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.95
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.11
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.83
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
110211,"Park Grove, 76",2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.05
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.92
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.8
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.33
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.67
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.99
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.29
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.72
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
110211,"Park Grove, 76",2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.64
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.48
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.16
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.48
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.75
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.37
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.09
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
110211,"Park Grove, 76",2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.48
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.63
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.51
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.63
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.14
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.9
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.23
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.57
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.27
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.92
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
110211,"Park Grove, 76",2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.53
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.77
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.52
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.1
