Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.65
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.26
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.68
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.56
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.68
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
110211,"Park Grove, 76",2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.84
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.0
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.31
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.07
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.12
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.89
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
110211,"Park Grove, 76",2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.34
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.33
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.6
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.91
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.05
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.93
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.33
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.27
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.91
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
110211,"Park Grove, 76",2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.77
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.91
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.16
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.64
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.91
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.85
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.94
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.76
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.56
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.89
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
110211,"Park Grove, 76",2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.1
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.5
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.73
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,95.9
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.41
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.45
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.66
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.63
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.62
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.48
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.74
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.2
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.04
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
110211,"Park Grove, 76",2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.99
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.96
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.52
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.38
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.12
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.58
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.02
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.16
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.95
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.03
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.6
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
110211,"Park Grove, 76",2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.31
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.69
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.55
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.36
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.92
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.53
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.31
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
110211,"Park Grove, 76",2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.5
