Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.0
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.41
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.52
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.34
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.04
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.19
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.54
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.96
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.68
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
110211,"Park Grove, 76",2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.34
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.24
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.77
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.19
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.98
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.52
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.09
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.35
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.06
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.72
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
110211,"Park Grove, 76",2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.41
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.57
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.7
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.39
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.67
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.61
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.44
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
110211,"Park Grove, 76",2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.03
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.67
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.24
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.81
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.7
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.2
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.84
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.63
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.65
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.04
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
110211,"Park Grove, 76",2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.91
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.31
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.46
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,2.21
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.05
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.31
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.92
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.94
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.98
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,63.5
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
110211,"Park Grove, 76",2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.68
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.38
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.97
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.24
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,99.8
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.3
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.89
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.39
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.49
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.29
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.84
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.64
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.12
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.72
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
110211,"Park Grove, 76",2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.08
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.64
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.22
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.38
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.0
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.96
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.43
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.43
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.03
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.56
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.64
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.69
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
