Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
110211,"Park Grove, 76",2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.98
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.26
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.18
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.9
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,104.9
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.1
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.02
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.32
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.53
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.37
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.5
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.62
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,61.28
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.78
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
110211,"Park Grove, 76",2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.19
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.92
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.69
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.96
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.7
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.6
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.53
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.07
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.5
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.97
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.5
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
110211,"Park Grove, 76",2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.51
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.44
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.77
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.51
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,133.2
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,38.4
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.17
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.49
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.02
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,63.64
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
110211,"Park Grove, 76",2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.49
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.97
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.68
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.1
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.86
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.87
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.7
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.4
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
110211,"Park Grove, 76",2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.31
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.49
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.46
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.86
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.8
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.77
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.96
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.18
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.28
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.49
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
110211,"Park Grove, 76",2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.61
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.97
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.36
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.87
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.8
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.45
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.91
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.01
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.68
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,60.23
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
110211,"Park Grove, 76",2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.72
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.27
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.58
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.44
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.0
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.7
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.9
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
