Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,38.5
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.62
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.24
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,60.08
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
110211,"Park Grove, 76",2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.75
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.08
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.58
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.1
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.68
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.41
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
110211,"Park Grove, 76",2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.04
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.55
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.39
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.4
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.7
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,38.6
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.54
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.89
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,51.2
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
110211,"Park Grove, 76",2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.68
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.63
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.75
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.21
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.6
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.12
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,38.7
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.33
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.6
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.71
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
110211,"Park Grove, 76",2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.24
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.93
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.59
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.12
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.79
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.02
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.22
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.34
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
110211,"Park Grove, 76",2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.24
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.74
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.53
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.37
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,38.8
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.75
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.2
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.91
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
110211,"Park Grove, 76",2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.39
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.7
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.76
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,38.9
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.15
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
110211,"Park Grove, 76",2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.82
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.48
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
