Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.97
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.62
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
110211,"Park Grove, 76",2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.91
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.81
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.16
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,39.0
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.16
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
110211,"Park Grove, 76",2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.3
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.28
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.96
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.92
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.55
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
110211,"Park Grove, 76",2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.64
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.92
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.33
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
110211,"Park Grove, 76",2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.14
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.84
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.96
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
110211,"Park Grove, 76",2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.04
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.35
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.53
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.99
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.96
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
110211,"Park Grove, 76",2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.85
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.81
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.46
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
110211,"Park Grove, 76",2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.68
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.46
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.56
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.04
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
