Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.95
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.37
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.12
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
110211,"Park Grove, 76",2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.3
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.99
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.15
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.8
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.14
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.99
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.22
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.71
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.5
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.36
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.3
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.25
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.38
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
110211,"Park Grove, 76",2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.51
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.34
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.88
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.85
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
110211,"Park Grove, 76",2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.38
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.15
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.77
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.03
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.33
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.78
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
110211,"Park Grove, 76",2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.13
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.56
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.82
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.55
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110211,"Park Grove, 76",2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.94
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.0
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.66
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.46
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
110211,"Park Grove, 76",2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.72
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.97
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.95
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
