Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.15
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,40.0
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.98
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.56
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.36
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
110211,"Park Grove, 76",2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.55
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.04
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.76
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.13
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.62
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.64
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.83
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
110211,"Park Grove, 76",2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.06
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.03
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
110211,"Park Grove, 76",2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.19
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.6
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,40.2
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.52
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
110211,"Park Grove, 76",2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.03
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.09
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.87
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
110211,"Park Grove, 76",2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.28
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.34
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.58
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.89
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
110211,"Park Grove, 76",2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.5
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.96
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.45
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.32
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
110211,"Park Grove, 76",2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
