Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.06
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.45
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.91
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.5
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.01
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
110211,"Park Grove, 76",2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.74
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.96
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.49
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.52
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.01
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
110211,"Park Grove, 76",2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.59
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.16
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.56
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.2
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,40.6
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.36
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.56
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
110211,"Park Grove, 76",2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.54
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.31
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.55
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.77
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,40.7
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.62
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.31
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
110211,"Park Grove, 76",2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.39
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.75
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.48
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,40.7
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.81
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.33
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
110211,"Park Grove, 76",2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.74
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.85
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.36
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,40.8
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.97
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.81
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110211,"Park Grove, 76",2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.24
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.99
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.01
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.5
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,40.9
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
