Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.69
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.17
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
110211,"Park Grove, 76",2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.34
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.27
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.5
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,40.9
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.7
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
110211,"Park Grove, 76",2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.78
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.58
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.85
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.1
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.22
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,41.0
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.98
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.91
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
110211,"Park Grove, 76",2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.28
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.37
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.76
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.49
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,41.0
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.91
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.82
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
110211,"Park Grove, 76",2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.5
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.56
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.85
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.97
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.1
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.7
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.38
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,41.4
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.87
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.48
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.36
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.4
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
110211,"Park Grove, 76",2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.46
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.54
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.35
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.68
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,101.1
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,113.9
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.6
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.1
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,41.5
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.74
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,47.97
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.52
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.86
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
110211,"Park Grove, 76",2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.69
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.68
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.17
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.17
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.9
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,105.4
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.7
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.49
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,41.5
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.46
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.2
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.06
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.08
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
110211,"Park Grove, 76",2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.4
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.54
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.49
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.76
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.4
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.7
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.6
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
