Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.62
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,41.6
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.15
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.58
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.04
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.5
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
110211,"Park Grove, 76",2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.37
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.88
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.35
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.35
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.2
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.5
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.7
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.4
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.8
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,41.6
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.14
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.66
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.22
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.07
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
110211,"Park Grove, 76",2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.49
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.21
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.05
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.69
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.6
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,109.7
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.5
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.7
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.01
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,41.6
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.66
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.11
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.75
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.7
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
110211,"Park Grove, 76",2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.35
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.5
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.31
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.28
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.2
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.0
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.04
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,41.7
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.23
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.22
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.73
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.36
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
110211,"Park Grove, 76",2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.98
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.2
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.51
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.49
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.9
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.8
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.47
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,41.8
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.44
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,52.4
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.94
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.88
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
110211,"Park Grove, 76",2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.7
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.53
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.98
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.85
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,101.5
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.9
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.3
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.1
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,41.8
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.41
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.03
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.33
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.69
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
110211,"Park Grove, 76",2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.29
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.49
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.79
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.46
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.7
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.0
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.6
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.78
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.21
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,41.8
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.69
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.78
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.63
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.29
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
110211,"Park Grove, 76",2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.03
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.94
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.42
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.47
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.7
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.05
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.21
