Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.55
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.73
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.9
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,41.8
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.41
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.06
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.01
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.41
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
110211,"Park Grove, 76",2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.02
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.36
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.14
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.25
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.9
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,109.6
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.36
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.66
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.08
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.9
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,41.8
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.5
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.98
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.05
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,72.13
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
110211,"Park Grove, 76",2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.04
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.54
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.65
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.62
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.3
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,130.1
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.03
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.75
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.61
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.4
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,41.9
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.47
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.36
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.59
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,79.04
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
110211,"Park Grove, 76",2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.42
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.8
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.6
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.14
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.8
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.7
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.2
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.76
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.24
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.92
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.74
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.2
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,41.9
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.94
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.79
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.8
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,64.09
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,72.86
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
110211,"Park Grove, 76",2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.22
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.26
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.38
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.47
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.8
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.2
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.7
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.89
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.55
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.02
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.2
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,41.9
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.12
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.21
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.03
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.36
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
110211,"Park Grove, 76",2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.12
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,27.32
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.91
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.62
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,113.3
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,107.3
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.33
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.2
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.51
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.8
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,41.9
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.17
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.59
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.99
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.79
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,75.32
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
110211,"Park Grove, 76",2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.77
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.58
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.46
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.36
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.3
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,109.8
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.57
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.24
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,106.1
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,41.9
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.14
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.41
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.12
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.26
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,81.02
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
110211,"Park Grove, 76",2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.2
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.27
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.93
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.98
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.5
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,132.1
