Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,16.06
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.35
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.34
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.71
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.0
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,41.9
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.52
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.28
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.81
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,83.96
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
110211,"Park Grove, 76",2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.18
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.15
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.04
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.79
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.3
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,136.9
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.77
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.41
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.21
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.44
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.4
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,41.9
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.72
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.77
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.21
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.55
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
110211,"Park Grove, 76",2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.18
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.94
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.39
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.4
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.0
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,135.5
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.41
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.68
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.55
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.85
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,41.9
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.08
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.01
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.73
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.44
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,79.92
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
110211,"Park Grove, 76",2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.18
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,28.37
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.46
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.15
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,117.2
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,138.2
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.76
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.94
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.64
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.58
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.08
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,41.9
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.73
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.36
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.54
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.15
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
110211,"Park Grove, 76",2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.44
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.65
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.82
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.92
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.1
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,152.0
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.12
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.05
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.89
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.32
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,41.9
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.67
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.96
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.2
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.87
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
110211,"Park Grove, 76",2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.57
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.35
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.3
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.16
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,133.2
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.02
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.07
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.67
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.85
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,41.9
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.17
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.03
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.9
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
110211,"Park Grove, 76",2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.33
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.31
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.86
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.61
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,150.4
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.08
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.04
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,41.9
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.85
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.13
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.73
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.18
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
110211,"Park Grove, 76",2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.33
