Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.88
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.28
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.29
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.76
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,151.1
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.38
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.49
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,41.9
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.12
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.08
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.88
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.83
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
110211,"Park Grove, 76",2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.41
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,27.21
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.28
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.69
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,112.4
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,166.4
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.66
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.77
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,41.9
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.49
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.11
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.71
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,82.08
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
110211,"Park Grove, 76",2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.6
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.7
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.95
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,40.37
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,77.5
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.9
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,168.5
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.44
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.28
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.13
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,41.8
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.82
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.33
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.04
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,85.54
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
110211,"Park Grove, 76",2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.59
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.17
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.99
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.35
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,165.4
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.07
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.61
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.2
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,41.8
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.9
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.21
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.32
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.49
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
110211,"Park Grove, 76",2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.58
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.68
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,38.35
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,161.5
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.91
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.88
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.29
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.35
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.88
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,41.8
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.41
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.74
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.66
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.32
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
110211,"Park Grove, 76",2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.42
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.6
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.76
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.87
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.5
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.0
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,156.9
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.67
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.01
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.26
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.57
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,41.8
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.56
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.09
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.64
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.74
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
110211,"Park Grove, 76",2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.2
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.9
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.34
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.9
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.3
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,167.4
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.77
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.61
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.9
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,41.7
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
