Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.68
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.39
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.32
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
110211,"Park Grove, 76",2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.2
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.8
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.72
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.16
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.9
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.8
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,149.8
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.58
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.9
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.1
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,41.6
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.69
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.32
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.69
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.44
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
110211,"Park Grove, 76",2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.53
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.28
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.76
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.26
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.2
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.6
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,115.2
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.56
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,41.6
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.53
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.06
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.07
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.86
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
110211,"Park Grove, 76",2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.27
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.93
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.32
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,37.18
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.7
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,114.4
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,157.8
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.81
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.12
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,41.5
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.29
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.69
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.35
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.53
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
110211,"Park Grove, 76",2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.38
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.6
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.12
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,37.22
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.0
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,158.1
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.15
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.77
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.25
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.8
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,41.5
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.19
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.28
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.89
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.73
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
110211,"Park Grove, 76",2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.79
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.43
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.92
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,43.85
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.9
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.9
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,183.9
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.16
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.89
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.31
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.92
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.6
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,41.4
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.26
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.34
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.26
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,96.38
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
110211,"Park Grove, 76",2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.0
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.88
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.4
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.87
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.1
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,133.3
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.33
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.64
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.5
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.8
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,41.4
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.01
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.74
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.57
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,84.4
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
110211,"Park Grove, 76",2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.1
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.9
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.5
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.43
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.9
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,130.9
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.01
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.1
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.8
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
