Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.97
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.75
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.8
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,41.3
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.79
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.17
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.91
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.78
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
110211,"Park Grove, 76",2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.48
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.37
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.87
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.09
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.1
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.6
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.37
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.89
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.96
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,113.5
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,41.2
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.35
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.71
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.04
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.36
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
110211,"Park Grove, 76",2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.53
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.19
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.09
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.15
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,104.6
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,109.1
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.55
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.16
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.7
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,41.1
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.36
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.42
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.8
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.51
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
110211,"Park Grove, 76",2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.42
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.06
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.76
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.11
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.7
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.4
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.92
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.69
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.85
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.52
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.68
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,41.1
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.98
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.89
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.89
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,81.31
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
110211,"Park Grove, 76",2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.07
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.37
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.31
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.5
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.0
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.9
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.4
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.39
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.73
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,41.0
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.44
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.8
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.66
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.99
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
110211,"Park Grove, 76",2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.01
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.6
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.35
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.7
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,104.7
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.6
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,146.8
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.22
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.73
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.36
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,40.9
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.73
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.44
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.75
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,78.21
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
110211,"Park Grove, 76",2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.59
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.94
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,28.22
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.8
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,117.3
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,147.7
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.85
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.06
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.24
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,40.8
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.64
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.38
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.96
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,87.96
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
110211,"Park Grove, 76",2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.45
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.02
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.76
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.1
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,142.6
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.75
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
