Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.45
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.9
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.99
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,40.8
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.65
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.72
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.38
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,84.29
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
110211,"Park Grove, 76",2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.53
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.74
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.67
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.5
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,119.0
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.67
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,82.5
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.43
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,40.7
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.77
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.68
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
110211,"Park Grove, 76",2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.87
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.12
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.47
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.22
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,117.3
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.3
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.37
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.43
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.67
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,40.6
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.9
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.71
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.22
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.82
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
110211,"Park Grove, 76",2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.21
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.23
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.94
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.53
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.11
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.27
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.91
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.7
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,40.6
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.91
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.22
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.88
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.36
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
110211,"Park Grove, 76",2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.78
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.02
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.67
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.0
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,107.5
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.92
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.21
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.11
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.54
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.77
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.18
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.56
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.33
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.93
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
110211,"Park Grove, 76",2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.05
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.64
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.98
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.87
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.1
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,112.8
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.27
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.23
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.61
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.26
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.12
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.32
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.57
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.24
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
110211,"Park Grove, 76",2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.74
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.31
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.07
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.77
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.1
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.33
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.54
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.39
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.07
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.53
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.98
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.56
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
110211,"Park Grove, 76",2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.45
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.07
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.94
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.44
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.8
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.1
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
