Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.91
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.74
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.48
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.24
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.0
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.3
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.88
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.03
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.87
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
110211,"Park Grove, 76",2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.6
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.94
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.29
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.08
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.62
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.5
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.05
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.8
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.16
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.04
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.18
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.09
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.22
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.63
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
110211,"Park Grove, 76",2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.59
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.83
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.78
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.7
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.56
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.6
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.21
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.02
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.95
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.1
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.11
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.14
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,66.36
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
110211,"Park Grove, 76",2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.45
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.67
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.81
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.93
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.29
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.7
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.97
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.7
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.21
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.23
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.49
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
110211,"Park Grove, 76",2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.85
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.41
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.5
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.54
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.27
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.18
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.8
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.15
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.4
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.21
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
110211,"Park Grove, 76",2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.77
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.98
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.89
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.2
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.31
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.21
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.97
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.22
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.63
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.1
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.83
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
110211,"Park Grove, 76",2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.71
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.9
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.31
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.3
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.31
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.1
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.21
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.9
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.91
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,40.2
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.15
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.33
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.6
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
110211,"Park Grove, 76",2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
