Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.76
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.89
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.8
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.71
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.44
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.1
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.89
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.99
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.06
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.5
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.99
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.97
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,74.27
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
110211,"Park Grove, 76",2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.18
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.83
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.2
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.5
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.23
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.07
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.84
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.43
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.59
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.02
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.14
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,65.87
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
110211,"Park Grove, 76",2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.26
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.02
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.24
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.29
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.34
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.98
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.69
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.25
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.66
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.7
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,68.72
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
110211,"Park Grove, 76",2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.79
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.53
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.08
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.3
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.18
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.3
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.48
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.69
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.0
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.37
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,40.0
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.07
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.5
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,73.12
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
110211,"Park Grove, 76",2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.59
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.2
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.0
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.04
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.14
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.18
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.78
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.8
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.16
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.5
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,40.0
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.75
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,73.89
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
110211,"Park Grove, 76",2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.32
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.93
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.5
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.9
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.05
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.13
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.0
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.77
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.3
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,71.91
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
110211,"Park Grove, 76",2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.45
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.78
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.2
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.28
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.14
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.06
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.21
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
