Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.88
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.74
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
110211,"Park Grove, 76",2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.85
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.99
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.1
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.32
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.36
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.42
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
110211,"Park Grove, 76",2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.07
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.9
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.75
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.89
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.25
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.82
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.48
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.13
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.99
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.75
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.89
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
110211,"Park Grove, 76",2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.68
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.47
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.77
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.66
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.97
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.64
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.69
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.92
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.71
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.25
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
110211,"Park Grove, 76",2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.21
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.3
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.34
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.96
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.81
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.96
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.7
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.37
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.49
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.72
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110211,"Park Grove, 76",2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.78
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.77
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.7
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.45
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.09
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.02
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.19
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.04
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110211,"Park Grove, 76",2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.4
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.56
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.33
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.99
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.12
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.93
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.7
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.55
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.63
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.99
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
110211,"Park Grove, 76",2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.79
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.56
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.6
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.38
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.76
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.62
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.44
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.3
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.65
