Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.88
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.94
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.0
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.12
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.5
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.4
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,74.57
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
110211,"Park Grove, 76",2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.26
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.93
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.54
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.49
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.03
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.7
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.31
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.54
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
110211,"Park Grove, 76",2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.55
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.77
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.1
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.38
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.48
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.77
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.72
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.9
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.5
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.52
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.77
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.82
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
110211,"Park Grove, 76",2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.12
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.31
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.06
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.72
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.52
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.68
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.9
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.1
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.82
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.2
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.21
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
110211,"Park Grove, 76",2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.53
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.7
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.16
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.28
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.99
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.07
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.2
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
110211,"Park Grove, 76",2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.08
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.13
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.34
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.13
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.1
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.4
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.56
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.55
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
110211,"Park Grove, 76",2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.7
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.56
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.03
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.47
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.5
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.89
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.91
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.32
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.5
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.69
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
110211,"Park Grove, 76",2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.43
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.65
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.43
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.19
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.28
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.37
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.58
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.69
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.35
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.8
