Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.12
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.97
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
110211,"Park Grove, 76",2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.0
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.48
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.22
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.11
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.43
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.41
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.49
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.89
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.4
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.06
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
110211,"Park Grove, 76",2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.89
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.21
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.43
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.72
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.78
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.55
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.35
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.63
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.5
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.45
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.64
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
110211,"Park Grove, 76",2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.8
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.81
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.37
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.36
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.87
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.51
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.9
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.02
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
110211,"Park Grove, 76",2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.84
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.43
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.61
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.99
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.38
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.67
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.47
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
110211,"Park Grove, 76",2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.71
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.78
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.14
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,77.9
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,104.9
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.19
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.11
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.55
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.63
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
110211,"Park Grove, 76",2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.21
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.43
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.61
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.8
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.37
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.2
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.23
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.5
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.76
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
110211,"Park Grove, 76",2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.01
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.98
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.48
