Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.69
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.04
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.65
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.31
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
110211,"Park Grove, 76",2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.0
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.6
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.74
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.89
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.91
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.08
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.37
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
110211,"Park Grove, 76",2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.19
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.5
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.8
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.12
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.99
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
110211,"Park Grove, 76",2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.27
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.3
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.66
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.09
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.35
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.75
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.63
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110211,"Park Grove, 76",2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.36
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.37
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.68
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,2.06
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.92
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.02
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.42
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
110211,"Park Grove, 76",2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.27
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.39
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.47
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.99
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.46
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.81
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.2
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
110211,"Park Grove, 76",2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.2
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.43
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.31
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,2.01
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.47
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.32
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.32
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.25
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.66
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
110211,"Park Grove, 76",2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
