Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.11
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.9
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.05
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.7
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.1
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.61
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.84
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.14
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.52
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.45
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
110211,"Park Grove, 76",2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.33
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.1
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.13
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.9
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.09
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.58
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.92
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.79
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.97
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.31
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.67
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.48
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
110211,"Park Grove, 76",2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.11
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.95
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.1
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.8
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.02
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.45
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.09
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.04
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.54
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.91
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.15
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,66.22
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
110211,"Park Grove, 76",2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.78
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.32
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.22
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.4
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.57
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.69
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.41
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.27
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.88
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.68
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
110211,"Park Grove, 76",2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.87
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.34
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.18
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.7
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.2
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.11
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.95
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.13
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.68
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.79
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.98
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.79
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
110211,"Park Grove, 76",2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.08
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.29
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.68
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.11
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.56
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.38
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.58
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.92
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
110211,"Park Grove, 76",2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.02
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.3
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.6
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.0
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.45
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.51
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.3
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.03
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.89
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.49
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
