Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
110211,"Park Grove, 76",2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.67
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.58
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.66
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.34
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.9
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.72
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.05
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.73
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.4
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.36
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.64
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.48
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,74.94
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
110211,"Park Grove, 76",2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.64
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.72
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.57
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.2
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.97
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,112.8
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.59
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.43
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,72.75
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
110211,"Park Grove, 76",2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.64
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.81
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.26
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.2
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.68
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.5
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,39.1
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.93
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,72.46
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
110211,"Park Grove, 76",2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.85
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.17
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.75
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.95
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,112.4
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.11
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.12
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.4
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.73
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.02
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,68.42
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
110211,"Park Grove, 76",2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.46
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.41
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.59
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.23
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.3
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,39.2
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.84
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.51
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.96
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.15
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
110211,"Park Grove, 76",2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.2
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.24
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.56
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.27
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.71
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.45
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.8
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.87
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.98
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,60.24
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
110211,"Park Grove, 76",2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.98
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.09
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.02
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.28
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,126.4
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.98
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
