Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.12
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.52
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.85
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,64.77
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110211,"Park Grove, 76",2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.28
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.52
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.0
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.0
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.4
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.35
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.53
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.04
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.98
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
110211,"Park Grove, 76",2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.36
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.1
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.25
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,105.6
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.86
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.84
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.65
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
110211,"Park Grove, 76",2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.06
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.87
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.17
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.27
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.35
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.04
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
110211,"Park Grove, 76",2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.67
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.43
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.43
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.48
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.96
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.81
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
110211,"Park Grove, 76",2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.2
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.65
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.74
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.02
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.5
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
110211,"Park Grove, 76",2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.69
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.15
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.3
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110211,"Park Grove, 76",2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.71
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
