Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.82
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
110211,"Park Grove, 76",2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.11
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.07
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.88
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,40.0
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.53
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.76
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
110211,"Park Grove, 76",2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.84
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.91
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.85
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,40.0
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.59
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
110211,"Park Grove, 76",2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.06
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.57
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.99
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.13
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
110211,"Park Grove, 76",2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.72
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.91
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,40.2
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.76
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
110211,"Park Grove, 76",2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.77
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.68
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.78
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.13
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.5
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.7
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
110211,"Park Grove, 76",2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.01
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.54
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.98
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.15
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.58
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
110211,"Park Grove, 76",2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-9.04
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.3
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.4
