Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.58
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,40.5
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.48
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
110211,"Park Grove, 76",2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.64
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,40.6
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.4
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
110211,"Park Grove, 76",2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.03
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.34
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,40.7
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.23
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
110211,"Park Grove, 76",2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.02
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.43
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,40.8
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.82
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110211,"Park Grove, 76",2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.99
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.91
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.7
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,40.8
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.78
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.7
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
110211,"Park Grove, 76",2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.93
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.72
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.9
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,40.9
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.93
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.99
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
110211,"Park Grove, 76",2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.58
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.45
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,121.2
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,41.0
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.61
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,48.15
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
110211,"Park Grove, 76",2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.95
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.29
