Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,62.3
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,123.7
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.91
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,41.1
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.16
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.38
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
110211,"Park Grove, 76",2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.24
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.29
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.1
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,41.1
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.66
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,49.91
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
110211,"Park Grove, 76",2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.89
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.26
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.56
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,121.3
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.3
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,41.2
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.14
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.82
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
110211,"Park Grove, 76",2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.38
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.72
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,118.2
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.39
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,41.3
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.65
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,57.92
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
110211,"Park Grove, 76",2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.55
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.83
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.97
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,119.5
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.03
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.19
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,41.4
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.43
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,61.69
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
110211,"Park Grove, 76",2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.54
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.26
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.5
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.17
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.34
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.61
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,41.4
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.75
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,63.06
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
110211,"Park Grove, 76",2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.31
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.32
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.39
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.8
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.95
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.15
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.65
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,41.5
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.6
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,62.88
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
110211,"Park Grove, 76",2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
