Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.58
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.63
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.17
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.05
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,41.5
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.26
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,64.57
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
110211,"Park Grove, 76",2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.42
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.38
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.25
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.6
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.15
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.93
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.6
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,41.6
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.67
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,69.52
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
110211,"Park Grove, 76",2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.27
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.91
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.23
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.73
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.69
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,41.6
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.03
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,71.49
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
110211,"Park Grove, 76",2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.91
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.63
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.3
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.95
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.0
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.06
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.99
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.93
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.5
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,41.7
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.98
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,72.17
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
110211,"Park Grove, 76",2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.58
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.48
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.16
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.9
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.71
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.98
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,41.8
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.6
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,72.99
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
110211,"Park Grove, 76",2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.35
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.9
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.5
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,121.9
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.85
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.29
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,41.9
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.0
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,70.26
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,143.8
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
110211,"Park Grove, 76",2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.34
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.22
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.75
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,122.8
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.33
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.76
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.65
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,41.9
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
