Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.31
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,72.71
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
110211,"Park Grove, 76",2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.43
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.15
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.49
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.6
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.92
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.7
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,41.9
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.72
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,71.52
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
110211,"Park Grove, 76",2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.64
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.89
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.44
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.2
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.33
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.69
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,42.0
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.14
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.77
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,74.18
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
110211,"Park Grove, 76",2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.5
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.14
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.08
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,123.8
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.5
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.83
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.78
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,42.0
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.29
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.42
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,72.28
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
110211,"Park Grove, 76",2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.04
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.99
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.65
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,103.6
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,123.0
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.43
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.99
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,42.0
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.36
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.79
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,71.99
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
110211,"Park Grove, 76",2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.7
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.61
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.38
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.44
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.7
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.99
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.99
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.5
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,53.13
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
110211,"Park Grove, 76",2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.83
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.2
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.12
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,108.6
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.06
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.12
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,39.3
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.42
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.79
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.8
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
110211,"Park Grove, 76",2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.54
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.3
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.44
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,117.5
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
