Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,39.4
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.91
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.65
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.49
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.21
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110211,"Park Grove, 76",2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.69
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.94
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.92
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.15
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.4
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.65
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,39.5
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.79
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.11
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,55.14
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
110211,"Park Grove, 76",2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.21
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.03
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.08
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,121.1
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.16
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.91
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.77
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.76
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110211,"Park Grove, 76",2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.27
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.24
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.16
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,109.5
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.87
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,39.6
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.8
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.21
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.36
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.03
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
110211,"Park Grove, 76",2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.37
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.38
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.89
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.6
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,107.2
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,39.7
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.0
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.69
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.65
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.67
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
110211,"Park Grove, 76",2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.61
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.79
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.3
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,117.6
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,39.8
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.12
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.19
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.87
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
110211,"Park Grove, 76",2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.66
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.05
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,69.1
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,144.3
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.66
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.39
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.52
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.95
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,62.84
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
110211,"Park Grove, 76",2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.75
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.34
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.99
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.71
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,147.1
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,16.56
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
