Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.91
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,39.9
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.48
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.12
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.15
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.95
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
110211,"Park Grove, 76",2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.06
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.96
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.45
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,31.33
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.9
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,133.3
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,15.67
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.68
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,40.0
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.5
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.05
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.43
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.53
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
110211,"Park Grove, 76",2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.02
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.33
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.21
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.92
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,127.7
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.65
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,40.0
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.1
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.86
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.5
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
110211,"Park Grove, 76",2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.71
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.82
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.28
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.06
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,148.2
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.73
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.03
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.59
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.92
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.25
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
110211,"Park Grove, 76",2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.68
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.73
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.36
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,34.35
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.7
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,145.2
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,40.1
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.97
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.88
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.91
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,74.01
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
110211,"Park Grove, 76",2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.23
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.32
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.09
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.67
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.16
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.2
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,126.0
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.06
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.91
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.37
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.5
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,40.2
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.72
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.22
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.24
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.79
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
110211,"Park Grove, 76",2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.4
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.35
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.24
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.48
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.0
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,139.2
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,17.13
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.73
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.54
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.6
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,40.2
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.21
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.01
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.9
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,90.22
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
110211,"Park Grove, 76",2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.97
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.37
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.4
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,33.11
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.0
