Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,141.7
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.76
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.91
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.3
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.94
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.71
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.99
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.54
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,83.82
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
110211,"Park Grove, 76",2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.72
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.17
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.98
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.71
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.4
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,132.7
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.95
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.54
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.15
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.2
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.33
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.4
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.47
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.37
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
110211,"Park Grove, 76",2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.99
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.31
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.93
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.9
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.1
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,154.4
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.73
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.1
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.7
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.81
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.98
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.48
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,87.4
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.0
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
110211,"Park Grove, 76",2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.54
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.61
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.7
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.78
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.7
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.0
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,169.4
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.61
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.12
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.12
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.02
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.67
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.45
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.7
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.94
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,92.5
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,154.9
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
110211,"Park Grove, 76",2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.3
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.18
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.7
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,49.22
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,96.1
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,93.4
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.9
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,204.3
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.41
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.9
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.65
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,40.3
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.32
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.27
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.65
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,91.38
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
110211,"Park Grove, 76",2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.4
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.68
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.29
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.92
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,41.64
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,74.4
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.5
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.5
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,175.1
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.81
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.69
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.52
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.34
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.43
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,85.55
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
110211,"Park Grove, 76",2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.08
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.72
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.44
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,48.84
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,92.2
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.7
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.1
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,205.7
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.75
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.23
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.14
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.51
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.89
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.24
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.66
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,94.82
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
110211,"Park Grove, 76",2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.98
