Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.76
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.15
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.48
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,39.61
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.2
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,167.5
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.44
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.49
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.85
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.59
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.28
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.11
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.73
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,90.2
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
110211,"Park Grove, 76",2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.1
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.67
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.82
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.37
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,43.52
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,90.3
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,183.1
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.59
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.74
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.97
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.58
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.72
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,97.7
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.1
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
110211,"Park Grove, 76",2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.92
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.97
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.07
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,43.89
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,97.7
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,184.1
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.02
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.49
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.3
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.73
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.89
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.31
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.5
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.68
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,96.13
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,179.2
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
110211,"Park Grove, 76",2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.3
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.41
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.51
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.76
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.02
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,36.25
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,74.1
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,155.2
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.6
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.2
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.1
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.84
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.41
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.41
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.02
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.98
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.39
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,92.45
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.1
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
110211,"Park Grove, 76",2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.2
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.52
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-7.18
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.24
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.2
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,43.34
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.5
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,184.2
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.29
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.45
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.47
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.49
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.62
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.84
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.87
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,106.61
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,202.2
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
110211,"Park Grove, 76",2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,454.1
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.01
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.74
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.84
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.47
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,42.26
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,87.0
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,179.7
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.43
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.99
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.67
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.35
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.77
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.51
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,97.52
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,181.1
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
110211,"Park Grove, 76",2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,416.6
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.71
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-6.89
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.61
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.11
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,43.67
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,185.2
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.44
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.09
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.5
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.71
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.59
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,40.4
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
